Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.33
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.99
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.95
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.43
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
330610,Berrow Park,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.11
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.02
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.46
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.24
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330610,Berrow Park,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.34
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.7
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.26
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.06
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330610,Berrow Park,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.68
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.8
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.01
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.21
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.98
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330610,Berrow Park,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.01
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.59
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330610,Berrow Park,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.9
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.24
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.54
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.04
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.29
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.28
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.35
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330610,Berrow Park,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.31
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.35
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.62
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.88
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.96
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
330610,Berrow Park,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.42
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.29
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.66
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.45
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330610,Berrow Park,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.04
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.24
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.17
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.3
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
