Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.5
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.45
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.97
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330610,Berrow Park,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.19
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.94
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.86
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.72
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.34
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330610,Berrow Park,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.54
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.94
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.36
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.27
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.56
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.65
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
330610,Berrow Park,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.34
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.06
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.19
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.41
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.94
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.43
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.89
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
330610,Berrow Park,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.29
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.33
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.98
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.74
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.53
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.23
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.15
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330610,Berrow Park,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.83
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.73
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.3
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.29
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.8
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.17
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.99
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.21
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330610,Berrow Park,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.32
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.16
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.29
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.45
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.3
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.0
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.02
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.16
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.74
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330610,Berrow Park,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.6
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.76
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.9
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.5
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.33
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
330610,Berrow Park,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.01
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.38
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.21
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.5
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.68
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.94
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
