Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
330610,Berrow Park,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.04
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.83
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.8
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.21
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.44
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.9
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
330610,Berrow Park,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.31
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.09
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.6
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.35
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.5
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.97
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.99
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.94
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.85
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
330610,Berrow Park,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.74
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.1
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.5
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.7
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.85
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.53
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.21
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.41
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.37
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330610,Berrow Park,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.88
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.44
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.55
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.3
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.97
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.5
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.1
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.91
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.16
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.06
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
330610,Berrow Park,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.59
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.14
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.2
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.03
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.18
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.19
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.36
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.2
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.91
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
330610,Berrow Park,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.09
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.27
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.1
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.5
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.46
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.32
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.9
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.96
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.24
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
330610,Berrow Park,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.17
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.8
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.74
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.5
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.47
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.57
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.77
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.86
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330610,Berrow Park,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.7
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.21
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.1
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.3
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.92
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.7
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.64
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.31
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.25
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.26
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.29
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
330610,Berrow Park,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.55
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.19
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.85
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.64
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.9
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
