Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.65
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.85
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.31
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.88
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.13
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.51
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.76
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.52
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
330610,Berrow Park,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.64
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.5
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.5
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.12
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.8
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.18
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.49
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.54
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.85
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.4
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.78
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.08
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
330610,Berrow Park,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.61
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,19.21
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.6
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.0
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.44
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.64
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.5
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.96
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.74
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.64
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.2
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.57
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
330610,Berrow Park,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.47
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.75
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.54
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.04
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.8
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.97
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.5
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.15
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.2
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.64
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.7
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.12
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
330610,Berrow Park,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.45
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.96
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.8
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.18
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.7
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.3
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.91
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.0
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.54
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.89
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.18
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.61
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.59
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.11
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
330610,Berrow Park,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.87
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.95
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.09
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.6
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.46
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.17
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.7
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.53
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.17
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.79
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.21
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.9
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.3
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.03
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
330610,Berrow Park,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.43
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.93
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.82
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,90.4
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.48
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.45
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.07
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.0
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.56
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.6
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.53
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.02
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.5
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.74
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.84
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.45
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
330610,Berrow Park,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.25
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.56
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.0
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.7
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.16
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.73
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,97.9
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.1
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.38
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.84
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.0
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.07
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.29
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
330610,Berrow Park,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.01
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.7
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.63
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,25.35
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,33.9
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.4
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.3
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.0
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.5
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.29
