Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,87.6
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.3
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.84
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.37
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.46
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.96
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.53
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.19
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
330610,Berrow Park,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.07
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.43
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,23.7
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.8
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.9
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.2
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.9
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.47
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.65
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.61
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.43
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.01
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.1
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.07
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
330610,Berrow Park,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.39
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.21
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.81
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.2
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.4
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.5
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.57
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,82.2
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.9
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.56
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.17
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.1
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.86
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.2
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.39
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,88.52
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
330610,Berrow Park,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.52
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.33
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.99
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.1
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.4
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,30.6
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.4
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.4
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.53
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.42
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.78
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.66
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.73
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.51
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
330610,Berrow Park,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.32
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.03
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.69
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.8
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.7
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.9
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.15
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.01
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.9
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.79
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.6
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.35
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.97
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.63
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.25
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,77.65
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
330610,Berrow Park,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.06
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.74
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.38
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.7
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.59
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,81.3
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.0
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-24.01
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.71
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.31
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.16
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.6
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.29
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.04
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330610,Berrow Park,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.49
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.28
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.41
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.6
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.8
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.1
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.47
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.77
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.6
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.7
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.56
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.54
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.54
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.17
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.35
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
330610,Berrow Park,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.94
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.26
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.6
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.2
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.2
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.9
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.18
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.9
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.81
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.4
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.51
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.91
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,77.93
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
330610,Berrow Park,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.64
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.35
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.0
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.68
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.34
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.98
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.0
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.66
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.7
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.9
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
