Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.15
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330610,Berrow Park,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.83
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.04
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.44
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,38.6
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.4
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.0
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.78
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.05
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.92
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.72
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.19
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.65
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
330610,Berrow Park,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.38
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,23.08
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.9
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,99.8
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.57
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.88
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.64
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.98
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330610,Berrow Park,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.79
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.77
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.3
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.4
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.6
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.99
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.33
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.08
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.5
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.48
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330610,Berrow Park,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.98
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.13
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.85
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.63
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.61
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.34
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.61
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330610,Berrow Park,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.64
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.21
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.15
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.38
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.43
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.51
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.51
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.75
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
330610,Berrow Park,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.47
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.63
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.52
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.43
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.62
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.64
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.16
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.8
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.98
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
330610,Berrow Park,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.29
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.55
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.3
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.34
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.65
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.3
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.74
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330610,Berrow Park,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.19
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.87
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.71
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.9
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.63
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.66
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.14
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.06
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.29
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
330610,Berrow Park,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.76
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.58
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.2
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.7
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
