Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.4
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.1
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.37
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.55
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.38
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.55
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330610,Berrow Park,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.41
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.32
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.93
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330610,Berrow Park,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.56
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.01
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.99
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.4
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.66
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
330610,Berrow Park,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.93
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.0
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.19
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.78
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.98
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.07
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
330610,Berrow Park,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.87
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.57
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.46
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.01
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.45
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
330610,Berrow Park,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.3
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.2
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.73
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.03
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.87
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330610,Berrow Park,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.52
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.26
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.3
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.79
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
330610,Berrow Park,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.56
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.35
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.73
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.3
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.59
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.59
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.9
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.29
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
330610,Berrow Park,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.61
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.25
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.8
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.31
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.9
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.94
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
