Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.49
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
330610,Berrow Park,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.21
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.29
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.43
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.34
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.3
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.93
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.17
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.51
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.57
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
330610,Berrow Park,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.07
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.99
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.3
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.15
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.49
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.54
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.66
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.48
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.18
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
330610,Berrow Park,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.78
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.63
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.03
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.82
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.7
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.64
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.17
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
330610,Berrow Park,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.26
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.12
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.53
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.9
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.01
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.22
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.95
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.16
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330610,Berrow Park,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.63
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.45
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.95
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.73
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.61
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.89
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.93
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.04
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.99
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
330610,Berrow Park,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.9
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.39
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.18
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.6
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.64
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.04
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.5
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.77
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
330610,Berrow Park,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.9
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.19
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.85
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.2
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.59
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.35
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.51
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
330610,Berrow Park,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.45
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.27
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.1
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.7
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.5
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.08
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.24
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.84
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.11
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
330610,Berrow Park,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.9
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.55
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
