Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.78
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.53
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.94
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.32
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
330610,Berrow Park,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.54
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.66
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.51
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.13
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.24
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.87
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.41
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
330610,Berrow Park,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.73
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.84
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.85
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.21
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.98
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.48
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.48
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.81
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.78
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
330610,Berrow Park,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.16
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.21
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.23
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.1
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.76
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.3
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.07
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.41
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.81
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.93
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330610,Berrow Park,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.57
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.81
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.03
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.04
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.43
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.47
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.42
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.75
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
330610,Berrow Park,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.45
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.21
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.01
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.67
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.97
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.03
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.54
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
330610,Berrow Park,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.19
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.44
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.23
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.1
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.98
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.88
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.88
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.49
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.61
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330610,Berrow Park,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.83
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.72
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.42
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.48
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.67
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.95
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
330610,Berrow Park,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.64
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.49
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.5
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
