Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.18
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.5
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.51
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.56
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.25
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.41
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.54
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.51
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330610,Berrow Park,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.86
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.49
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.24
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.3
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.1
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.45
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.44
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.78
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.02
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
330610,Berrow Park,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.83
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.14
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.09
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.4
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.46
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.79
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.09
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.33
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.2
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330610,Berrow Park,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.04
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.52
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.58
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.01
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.9
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.98
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.08
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.69
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
330610,Berrow Park,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.43
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.53
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.94
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.25
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.87
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.2
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330610,Berrow Park,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.18
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.16
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.95
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.7
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.3
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.55
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.9
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.56
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.33
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
330610,Berrow Park,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.06
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.38
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.57
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.93
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.87
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.25
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.5
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
330610,Berrow Park,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.75
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.99
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.23
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.9
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.0
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.27
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.59
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.94
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.8
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.49
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330610,Berrow Park,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.94
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.77
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.14
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.96
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.78
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.51
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.99
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.39
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
