Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330610,Berrow Park,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.18
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.76
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.1
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.3
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.56
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.81
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.37
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.51
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
330610,Berrow Park,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.46
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.59
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.99
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.55
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.0
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.9
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330610,Berrow Park,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.42
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.73
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.44
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.81
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.63
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.83
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.91
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.9
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.08
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
330610,Berrow Park,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.12
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.1
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.9
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.41
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.58
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.35
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.77
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.24
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.31
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330610,Berrow Park,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.87
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.77
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.1
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.7
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.93
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.8
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.87
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.38
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
330610,Berrow Park,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.45
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.71
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.31
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.7
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.69
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.38
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.84
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
330610,Berrow Park,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.5
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.16
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.3
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.44
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.42
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330610,Berrow Park,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.64
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.86
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.7
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.72
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.19
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.78
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.98
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
330610,Berrow Park,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.13
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
