Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.09
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.07
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.24
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.92
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.19
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.05
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330610,Berrow Park,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.24
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.44
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.47
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.73
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.94
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.58
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330610,Berrow Park,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.09
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.46
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.05
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.97
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.25
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
330610,Berrow Park,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.62
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.96
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.35
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.63
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.0
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.88
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
330610,Berrow Park,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.02
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.08
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.4
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.05
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.27
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.48
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.72
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
330610,Berrow Park,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.91
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.77
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.7
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.09
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.81
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.1
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.89
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.49
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.69
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.39
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330610,Berrow Park,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.19
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.99
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.25
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.4
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.56
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.5
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.5
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.38
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.11
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.38
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
330610,Berrow Park,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.81
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.46
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.65
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.66
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.41
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.21
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.75
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
330610,Berrow Park,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.98
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.61
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.71
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.35
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.35
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
