Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
330610,Berrow Park,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.8
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.04
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.14
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.7
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.19
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.03
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.16
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
330610,Berrow Park,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.77
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.99
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.06
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.06
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.09
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
330610,Berrow Park,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.8
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.47
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.96
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.7
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.98
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.18
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.85
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.58
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.86
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330610,Berrow Park,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.72
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.73
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.04
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.62
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
330610,Berrow Park,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.09
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.09
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.34
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.4
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.05
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.97
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
330610,Berrow Park,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.04
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.43
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.9
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.7
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.77
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.37
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,21.5
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
330610,Berrow Park,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.29
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.51
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.3
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.19
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.55
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.26
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330610,Berrow Park,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.16
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.84
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.21
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.78
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.21
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
330610,Berrow Park,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.31
