Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.52
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.15
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.06
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
330610,Berrow Park,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.38
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.14
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.5
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.6
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.68
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.37
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
330610,Berrow Park,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.68
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.75
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.89
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
330610,Berrow Park,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.21
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.7
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.59
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
330610,Berrow Park,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.8
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
330610,Berrow Park,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.98
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.23
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.0
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.7
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.1
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
330610,Berrow Park,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.4
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.48
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.6
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.48
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
330610,Berrow Park,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.61
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
330610,Berrow Park,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
