Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.35
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.76
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
330610,Berrow Park,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.48
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.1
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.22
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.69
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.56
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
330610,Berrow Park,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.28
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.04
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.36
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330610,Berrow Park,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.22
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.9
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.36
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.81
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
330610,Berrow Park,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.82
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.7
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.5
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
330610,Berrow Park,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.39
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.27
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.32
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
330610,Berrow Park,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.83
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.03
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.58
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
330610,Berrow Park,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.62
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.06
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.37
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
330610,Berrow Park,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.53
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.29
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.62
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.17
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.09
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.78
