Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
330610,Berrow Park,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.87
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.7
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.6
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.5
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.48
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
330610,Berrow Park,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.18
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.79
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.18
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.3
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.15
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
330610,Berrow Park,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.46
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.7
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.89
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
330610,Berrow Park,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.21
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.69
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.04
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330610,Berrow Park,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.8
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.46
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.48
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.93
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
330610,Berrow Park,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.2
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.84
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.93
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
330610,Berrow Park,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.18
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.1
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.47
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.88
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
330610,Berrow Park,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.0
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.95
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
330610,Berrow Park,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.86
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
