Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.95
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
330610,Berrow Park,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.51
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.42
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.21
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.04
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
330610,Berrow Park,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.94
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.27
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.11
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.22
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
330610,Berrow Park,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.27
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.81
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.28
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
330610,Berrow Park,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.46
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.22
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
330610,Berrow Park,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.64
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.93
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
330610,Berrow Park,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.04
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.91
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.01
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.1
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
330610,Berrow Park,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.23
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.35
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.2
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.96
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
330610,Berrow Park,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.89
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.37
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
