Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
330610,Berrow Park,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.54
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.89
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.11
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.49
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.81
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
330610,Berrow Park,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.09
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.81
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.63
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.45
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.12
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
330610,Berrow Park,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.91
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.93
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.27
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.33
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
330610,Berrow Park,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.76
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.38
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.48
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.76
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330610,Berrow Park,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.76
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.76
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.21
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.64
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.79
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330610,Berrow Park,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.96
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.7
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.15
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.16
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.2
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
330610,Berrow Park,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.97
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.81
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.23
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.47
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.73
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.62
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
330610,Berrow Park,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.38
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.1
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.33
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.29
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330610,Berrow Park,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.95
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.86
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
