Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.49
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.27
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.7
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.03
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
330610,Berrow Park,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.71
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.98
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.46
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.48
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.34
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.34
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
330610,Berrow Park,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.23
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.05
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.99
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.53
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.03
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.67
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.77
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
330610,Berrow Park,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.56
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.31
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.76
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.58
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.67
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.94
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.69
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.01
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
330610,Berrow Park,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.8
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.7
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.52
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.2
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.71
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
330610,Berrow Park,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.38
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.55
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.24
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.4
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330610,Berrow Park,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.31
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.35
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.34
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.7
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.5
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.14
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.27
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.55
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.63
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
330610,Berrow Park,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.11
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.99
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.67
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.0
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.8
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.41
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.7
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.08
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330610,Berrow Park,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.27
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.14
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.79
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.1
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.03
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
