Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.72
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.4
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.41
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.87
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.61
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.52
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
330610,Berrow Park,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.45
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.06
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.64
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.2
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.96
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.57
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.5
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.42
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.11
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
330610,Berrow Park,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.5
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.91
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.99
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.7
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.94
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.74
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.95
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.64
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
330610,Berrow Park,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.07
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.54
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.19
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,36.6
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.9
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.78
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.43
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.55
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.74
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.16
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
330610,Berrow Park,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.56
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.87
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.79
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.7
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.7
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.46
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.46
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.69
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.68
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
330610,Berrow Park,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.65
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.63
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.4
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.2
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.6
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.45
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.23
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.7
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.57
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.06
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330610,Berrow Park,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.41
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.61
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.5
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.78
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.87
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.39
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.64
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.49
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
330610,Berrow Park,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.17
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.92
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.43
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.34
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.96
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.9
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
330610,Berrow Park,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.99
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.09
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.15
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.14
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.0
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.23
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
