Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.51
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
330610,Berrow Park,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.65
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.02
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.25
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.1
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.3
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.94
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.69
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.2
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.37
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.13
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.02
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,53.17
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
330610,Berrow Park,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.65
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.03
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.25
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.6
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.9
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.77
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.4
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.11
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.84
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.77
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,24.0
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.53
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330610,Berrow Park,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.23
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.12
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.79
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.0
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.9
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.88
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.32
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.5
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.32
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
330610,Berrow Park,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.92
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.71
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.95
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.7
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.86
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.65
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.7
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.08
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.22
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.25
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.3
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.48
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.86
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330610,Berrow Park,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.85
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.81
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.99
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.1
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.6
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.61
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.0
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.0
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.71
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.86
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.46
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.09
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
330610,Berrow Park,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.76
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.88
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.32
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.75
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.96
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.98
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.89
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.7
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.2
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.94
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
330610,Berrow Park,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.88
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.11
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.61
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.1
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.1
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.65
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.9
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,28.53
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.7
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.04
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.69
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.26
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.18
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.38
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
330610,Berrow Park,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.68
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.97
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.34
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.7
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.1
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.44
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.85
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.5
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.9
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.05
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.64
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.3
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,23.7
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.5
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.35
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.57
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
330610,Berrow Park,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.11
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.59
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.6
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.2
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
