Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.76
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.0
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.67
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.38
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.93
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.0
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,23.7
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.76
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.15
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
330610,Berrow Park,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.13
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.65
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.05
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.5
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.2
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.47
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.04
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.4
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.1
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-31.63
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.17
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.99
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.17
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,98.8
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,152.2
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.9
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.17
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.5
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
330610,Berrow Park,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.24
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.85
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.99
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.4
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.9
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.98
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.15
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.2
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-29.54
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.36
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.36
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.48
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,84.7
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.5
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,23.5
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.77
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.96
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.72
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
330610,Berrow Park,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.3
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.94
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.58
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,26.19
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.2
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.6
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,99.6
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.4
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.63
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.5
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.5
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-28.5
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.15
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.33
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.15
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.2
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,23.5
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.73
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.24
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,87.37
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
330610,Berrow Park,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.71
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.34
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.82
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.0
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.5
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,115.2
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.69
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.41
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.02
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.5
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.1
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.81
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.76
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.44
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.5
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.04
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,90.42
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330610,Berrow Park,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.97
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.29
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,22.78
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.6
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.2
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.8
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.64
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.19
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.8
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.65
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.96
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.15
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.23
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.58
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.32
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
330610,Berrow Park,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.16
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.16
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.83
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.6
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,43.38
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,113.7
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,183.6
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.8
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.26
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.06
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.49
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.62
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.22
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,85.37
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
330610,Berrow Park,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.72
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.61
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.4
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.5
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.5
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.4
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.3
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.06
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.32
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,87.2
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.3
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.53
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.05
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.63
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.87
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.48
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.11
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.66
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
330610,Berrow Park,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.99
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.06
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.52
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.8
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.05
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.0
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-25.62
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.51
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.82
