Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.6
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.95
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.27
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
330610,Berrow Park,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.98
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.51
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.78
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.46
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.8
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.0
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.5
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.02
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.06
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.2
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.09
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.39
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.46
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.11
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.7
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.7
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.2
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.49
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
330610,Berrow Park,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.28
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.84
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.71
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.26
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.57
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.02
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.61
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.48
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.46
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.85
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.09
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.3
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
330610,Berrow Park,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.89
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.97
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.42
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.4
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.04
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.03
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.0
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.98
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.25
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.01
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.08
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.7
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.34
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.1
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.2
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
330610,Berrow Park,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.6
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.9
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.32
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.1
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.76
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.83
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.95
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.54
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.01
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.39
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.69
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
330610,Berrow Park,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.95
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.46
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.13
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.2
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.5
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.3
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.17
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.73
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.73
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.39
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.62
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.97
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.01
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.39
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
330610,Berrow Park,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.46
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.12
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.32
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.6
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.2
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.04
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.22
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.02
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.83
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.65
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.97
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.85
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330610,Berrow Park,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.64
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.99
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.8
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.7
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.2
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.24
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.49
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.1
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.41
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.92
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
330610,Berrow Park,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.84
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.23
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.33
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.1
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.81
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.92
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.28
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.24
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
330610,Berrow Park,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
