Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.81
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.26
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.63
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.5
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.8
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.64
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.02
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.96
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.65
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,51.49
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
330610,Berrow Park,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.11
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.84
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.4
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.37
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.19
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.19
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
330610,Berrow Park,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.72
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.42
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.27
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.06
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.9
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.0
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.51
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.34
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.67
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330610,Berrow Park,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.19
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.12
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.62
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.43
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.17
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.67
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.51
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.15
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.84
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
330610,Berrow Park,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.81
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.71
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.84
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.41
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.28
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.53
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.87
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.76
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
330610,Berrow Park,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.63
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.8
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.3
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.18
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.64
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.96
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.8
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.6
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
330610,Berrow Park,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.53
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.44
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.06
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.68
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.58
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.88
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.49
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.65
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330610,Berrow Park,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.44
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.12
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.12
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.0
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.09
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.22
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.51
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.51
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.25
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.57
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.75
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.66
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
330610,Berrow Park,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.6
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.91
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.63
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.84
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.1
