Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.01
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.53
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.52
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.71
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
330610,Berrow Park,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.68
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.27
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.07
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.35
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.6
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.54
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.17
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.77
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
330610,Berrow Park,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.2
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.76
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.71
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.74
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.99
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.92
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.78
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.02
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
330610,Berrow Park,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.48
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.28
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.08
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.2
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.02
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.05
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.7
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.91
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.82
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.06
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.53
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
330610,Berrow Park,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.41
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.55
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.85
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.5
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.73
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.53
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.04
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.13
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.18
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
330610,Berrow Park,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.92
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.55
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.86
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.5
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.88
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.82
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.36
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.59
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330610,Berrow Park,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.16
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.15
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.5
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.63
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.43
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.25
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.25
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.75
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.7
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.63
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330610,Berrow Park,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.17
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.26
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.84
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.87
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.43
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.47
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.65
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.87
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.85
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.93
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
330610,Berrow Park,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.31
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.05
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.75
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.7
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.86
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.69
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.98
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.7
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.71
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.2
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
