Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330610,Berrow Park,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.42
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.6
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.96
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.99
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.16
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.68
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.37
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.84
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.37
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
330610,Berrow Park,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.76
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.29
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.5
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.26
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.15
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.5
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.66
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.4
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
330610,Berrow Park,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.23
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.81
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.42
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.64
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.32
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.42
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.34
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330610,Berrow Park,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.94
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.68
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,19.77
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.75
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.9
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.9
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.93
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.25
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.98
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.8
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
330610,Berrow Park,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.55
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.59
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.22
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.62
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.31
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.81
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.88
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.41
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.63
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.29
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
330610,Berrow Park,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.53
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.86
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.51
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.83
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.85
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.08
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.84
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.13
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.45
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.63
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
330610,Berrow Park,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.36
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.57
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.38
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.95
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.68
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.2
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.42
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.28
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.51
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.03
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.98
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
330610,Berrow Park,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.14
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.67
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.06
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.8
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.92
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.49
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.41
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.51
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.83
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.69
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
330610,Berrow Park,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.18
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.58
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.15
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
