Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.52
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.04
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.54
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.21
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.26
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.48
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330610,Berrow Park,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.96
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.88
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.0
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.29
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.0
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.55
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.86
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.97
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.4
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
330610,Berrow Park,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.45
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.91
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.05
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.3
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.72
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.12
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.32
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.94
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.91
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
330610,Berrow Park,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.62
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.33
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.5
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.34
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.86
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.8
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.64
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.02
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330610,Berrow Park,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.3
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.55
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.2
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.35
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.28
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.16
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.92
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.72
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
330610,Berrow Park,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.67
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.57
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.04
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.95
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.59
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.19
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.62
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.95
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.16
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.42
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
330610,Berrow Park,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.32
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.1
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.56
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.5
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.76
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.47
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.05
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.64
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.93
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.71
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
330610,Berrow Park,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.58
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.43
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.4
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.34
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.3
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.57
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.7
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.46
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.56
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
330610,Berrow Park,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.87
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.39
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.21
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.2
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.54
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
