Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.44
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.82
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.15
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330610,Berrow Park,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.5
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.67
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.22
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.7
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.5
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.78
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.6
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.02
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.63
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.41
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.24
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.75
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
330610,Berrow Park,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.94
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.86
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.3
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.26
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.55
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.36
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.79
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330610,Berrow Park,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.75
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.78
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.06
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.3
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.01
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.39
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.1
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.6
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.44
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.38
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.63
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.21
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330610,Berrow Park,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.24
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.07
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.4
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.8
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.87
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.88
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.87
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330610,Berrow Park,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.68
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.79
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.44
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.08
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.6
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.28
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.66
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.38
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.22
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
330610,Berrow Park,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.54
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.82
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.56
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.62
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.13
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.17
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.14
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.52
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.31
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.2
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
330610,Berrow Park,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.78
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.54
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.34
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.7
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.26
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.1
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.85
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.01
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.52
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.07
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.49
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330610,Berrow Park,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.97
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.12
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.38
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.4
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.6
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.2
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.05
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.43
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.27
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.2
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
330610,Berrow Park,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
