Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.72
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.87
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.07
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.4
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.53
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.59
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.27
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.55
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.11
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.73
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.47
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330610,Berrow Park,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.69
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.59
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.4
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.26
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.16
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.69
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.14
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
330610,Berrow Park,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.3
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.69
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.38
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.6
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.9
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.02
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.76
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
330610,Berrow Park,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.52
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.69
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.35
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.0
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.9
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.5
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.15
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
330610,Berrow Park,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.7
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.58
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.67
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.5
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.3
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
330610,Berrow Park,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.4
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.41
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.46
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.58
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.34
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.1
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.19
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330610,Berrow Park,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.64
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.82
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.45
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.03
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.16
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.14
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330610,Berrow Park,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.28
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.63
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.06
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.1
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.13
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.38
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330610,Berrow Park,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.28
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
