Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.38
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.03
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
330610,Berrow Park,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.96
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.87
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.78
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.44
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.1
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330610,Berrow Park,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.4
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.99
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.33
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.96
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
330610,Berrow Park,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.29
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.93
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.42
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330610,Berrow Park,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.15
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.24
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.0
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.72
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.22
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.6
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
330610,Berrow Park,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.54
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.1
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.2
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.88
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.18
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
330610,Berrow Park,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.23
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.07
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.3
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.3
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.3
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.17
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.96
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.22
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.52
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.95
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
330610,Berrow Park,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.39
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.83
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.52
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.49
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.2
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.1
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.38
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
330610,Berrow Park,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.18
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.98
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.94
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
