Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
330610,Berrow Park,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.23
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.21
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
330610,Berrow Park,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.91
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.82
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.26
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.43
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.57
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
330610,Berrow Park,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.84
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.29
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.77
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.32
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
330610,Berrow Park,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.19
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.4
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.37
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.79
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
330610,Berrow Park,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.97
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.46
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
330610,Berrow Park,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.24
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.9
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.3
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
330610,Berrow Park,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.56
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.15
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
330610,Berrow Park,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.37
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.99
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
330610,Berrow Park,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.12
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.74
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
