Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.27
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.35
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
330610,Berrow Park,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.15
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.37
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.35
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.43
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.94
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
330610,Berrow Park,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.99
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.68
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.35
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.93
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.33
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
330610,Berrow Park,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.74
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.09
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.64
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.14
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
330610,Berrow Park,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.84
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.28
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.54
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
330610,Berrow Park,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.52
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.25
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.3
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
330610,Berrow Park,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.1
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.14
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.28
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.03
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.62
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.62
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
330610,Berrow Park,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.07
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.34
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.09
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
330610,Berrow Park,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.02
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.28
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.23
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.55
