Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.22
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.16
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.6
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
330610,Berrow Park,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.4
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.16
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.11
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.33
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
330610,Berrow Park,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.12
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.03
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
330610,Berrow Park,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.17
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.47
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.16
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.76
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
330610,Berrow Park,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.36
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.61
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.34
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.89
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
330610,Berrow Park,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.07
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.43
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.04
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
330610,Berrow Park,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.11
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.38
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.61
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.71
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.49
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
330610,Berrow Park,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.4
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.25
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.12
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.54
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.46
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
330610,Berrow Park,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.54
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.39
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.13
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.19
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
330610,Berrow Park,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
