Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.18
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.9
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.3
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.79
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
330610,Berrow Park,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.32
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.76
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.64
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.91
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
330610,Berrow Park,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.82
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.56
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.9
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.53
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
330610,Berrow Park,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.86
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.21
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.5
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.0
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.32
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.17
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.64
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.83
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
330610,Berrow Park,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.67
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.8
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.41
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.58
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
330610,Berrow Park,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.3
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.17
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.6
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.2
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.92
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.56
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330610,Berrow Park,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.47
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.63
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.79
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.03
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
330610,Berrow Park,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.43
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.83
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.25
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.53
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.98
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
330610,Berrow Park,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.79
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.04
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
