Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.36
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.64
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
330610,Berrow Park,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.67
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.37
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.67
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.65
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.71
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
330610,Berrow Park,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.85
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.64
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.32
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
330610,Berrow Park,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.27
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.75
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.63
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.71
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
330610,Berrow Park,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.95
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.46
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.81
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.79
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330610,Berrow Park,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.06
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.17
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.91
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330610,Berrow Park,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.05
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.3
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.78
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.37
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.27
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.9
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
330610,Berrow Park,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.85
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.82
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.9
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.14
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.73
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.49
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,23.5
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.41
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330610,Berrow Park,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.44
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.78
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.68
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.23
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.27
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,23.5
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
