Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.13
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
330610,Berrow Park,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.82
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.8
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.05
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.76
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.58
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,23.5
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.52
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330610,Berrow Park,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.6
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.53
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.88
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.5
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.81
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.61
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.39
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.87
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.75
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330610,Berrow Park,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.18
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.57
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.0
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.13
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.94
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.99
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.1
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
330610,Berrow Park,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.72
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.62
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.54
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.7
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.7
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.07
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.3
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.72
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.73
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330610,Berrow Park,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.04
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.24
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.79
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.64
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.01
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.1
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.37
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.14
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
330610,Berrow Park,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.94
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.77
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.58
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.7
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.12
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.53
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.45
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.04
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.24
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,23.7
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
330610,Berrow Park,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.49
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.68
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.82
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.9
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.4
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.16
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.84
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,23.7
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.23
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.95
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
330610,Berrow Park,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.06
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.03
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.53
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.04
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.1
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.75
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.58
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.85
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.57
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.07
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.66
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330610,Berrow Park,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.51
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.08
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.61
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.5
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
