Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.3
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.39
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.66
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.42
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.67
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.61
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
330610,Berrow Park,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.89
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.08
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.91
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.8
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.29
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.22
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.08
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.7
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.13
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.88
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.43
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.52
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.27
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.35
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330610,Berrow Park,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.4
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.09
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.95
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.8
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.2
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.6
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.47
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.7
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.37
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.39
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.48
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.9
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.41
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330610,Berrow Park,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,15.81
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.12
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.3
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.9
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.68
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.18
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.37
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.49
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.09
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.01
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.9
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.07
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
330610,Berrow Park,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.54
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.77
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.76
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.62
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.4
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.84
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.94
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.0
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.23
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.57
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.05
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330610,Berrow Park,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.89
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.02
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.4
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.88
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.06
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.2
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.94
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.06
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.94
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.58
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.16
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.85
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330610,Berrow Park,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.07
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.21
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.03
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.27
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.57
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.44
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.63
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.46
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.41
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.47
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.79
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.6
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.63
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.96
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
330610,Berrow Park,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.84
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.49
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.43
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.3
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.33
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.2
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.71
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.0
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.89
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.35
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.08
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.81
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.6
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.07
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.86
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330610,Berrow Park,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.13
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.51
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,16.9
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.4
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.33
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,114.1
