Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.34
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.39
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.06
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.18
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.0
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,23.9
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.74
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.44
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
330610,Berrow Park,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.71
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.69
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.26
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.0
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,92.3
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,29.09
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.2
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-25.24
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.26
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.82
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.7
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.59
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.05
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330610,Berrow Park,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.78
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.02
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.32
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.5
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.8
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.95
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.6
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.4
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-25.49
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.02
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.6
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.0
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.6
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.21
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.45
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
330610,Berrow Park,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.08
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,19.68
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.2
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.2
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.6
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.35
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.14
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.0
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-25.59
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.39
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.22
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.2
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.58
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.25
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
330610,Berrow Park,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.92
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.77
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.67
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.1
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.79
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.5
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-31.34
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.55
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,100.9
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,154.8
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.44
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.83
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330610,Berrow Park,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.29
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.13
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.0
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.4
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.4
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,91.7
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.0
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-28.6
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.7
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.75
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.13
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.1
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,23.8
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.45
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.83
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
330610,Berrow Park,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.65
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.66
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.2
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.58
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.91
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,89.5
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.0
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-28.04
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.46
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.16
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.8
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.3
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,23.7
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.32
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,77.03
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
330610,Berrow Park,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.21
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.69
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.34
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.18
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,93.7
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.5
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-26.87
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.67
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.22
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,79.8
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.6
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.01
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.65
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
330610,Berrow Park,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.71
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.88
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.85
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.8
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.4
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.95
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.22
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,75.9
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.3
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-25.52
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.34
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.13
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,78.3
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.8
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.55
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.67
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.25
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
