Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.76
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.59
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.54
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.1
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.3
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.11
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,85.9
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.5
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.49
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.94
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.84
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.1
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.42
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.68
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.6
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
330610,Berrow Park,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,13.67
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.55
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,22.42
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.0
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.2
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.25
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.9
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-25.9
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.46
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.61
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.97
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.4
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,23.5
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.97
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.44
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
330610,Berrow Park,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.37
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.03
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.1
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.2
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.54
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.58
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.3
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.23
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.1
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.5
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-28.5
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.62
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.19
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.05
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.14
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.1
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.27
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.6
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
330610,Berrow Park,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.5
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.59
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.35
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,21.24
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.9
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.63
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.3
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.32
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.2
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.6
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.65
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.51
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.9
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.25
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.32
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.55
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.91
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
330610,Berrow Park,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.02
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.31
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.44
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.5
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.7
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,101.2
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.62
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.51
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.08
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.08
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.1
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.7
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-27.34
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.21
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.27
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,83.2
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.2
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.75
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.35
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.87
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
330610,Berrow Park,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.08
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.97
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.84
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.6
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.3
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.32
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.3
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.47
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.49
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.0
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.4
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-24.29
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.38
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.29
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.09
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.6
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.95
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.97
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
330610,Berrow Park,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.53
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.14
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.73
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.4
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.2
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.72
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,91.6
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,166.0
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-31.05
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.61
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.24
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.35
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.23
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.3
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.45
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.64
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
330610,Berrow Park,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.1
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.9
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.72
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.78
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.71
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,39.36
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,90.9
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.9
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-33.68
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.38
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-20.1
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.19
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.81
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,94.1
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,165.7
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.17
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.1
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
330610,Berrow Park,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.6
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.58
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.78
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.07
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.56
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.6
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.8
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.81
