Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.41
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.8
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.6
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-30.17
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.9
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.24
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.65
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,149.3
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.65
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.96
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
330610,Berrow Park,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.83
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.0
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.15
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.5
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.0
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.39
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.38
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.0
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.51
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.4
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.8
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-29.6
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.82
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-17.91
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.6
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.0
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.25
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.09
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,81.37
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
330610,Berrow Park,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.83
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.71
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.5
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.0
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.77
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.8
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.67
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.07
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.3
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.5
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,38.25
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,103.6
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.4
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-29.85
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.34
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.43
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.01
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.2
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.0
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.88
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.39
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
330610,Berrow Park,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.29
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.9
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.26
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.1
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.9
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.22
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.32
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,43.08
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,112.2
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,183.0
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-30.74
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-18.77
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.19
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,87.8
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.7
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.22
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.15
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,85.34
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
330610,Berrow Park,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.38
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.92
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.5
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.0
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.5
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.88
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.6
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,44.05
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,112.7
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,187.3
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-25.51
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.57
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.88
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.44
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.6
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.42
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.68
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.86
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,89.88
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
330610,Berrow Park,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,14.78
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.85
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.33
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.8
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.3
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,44.79
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,116.3
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,190.8
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-21.09
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.53
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.91
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.16
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.4
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.23
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.94
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
330610,Berrow Park,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.27
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.32
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.27
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.2
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,39.83
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,102.3
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,169.9
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.42
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.87
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.27
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.57
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.3
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.74
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
330610,Berrow Park,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,14.42
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.47
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.7
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.7
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.59
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.1
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.21
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.42
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.32
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.09
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.09
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.61
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.86
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
330610,Berrow Park,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.3
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.8
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.2
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.69
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.5
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.5
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-21.83
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.02
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.28
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
