Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.56
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
330610,Berrow Park,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.37
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.1
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.1
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,70.0
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.91
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.6
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.98
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.71
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.82
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.51
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.0
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.54
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.88
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.6
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
330610,Berrow Park,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,15.75
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.48
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.55
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,67.3
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.3
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.16
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.92
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.93
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.4
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.3
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.53
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.06
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
330610,Berrow Park,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,17.43
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.54
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.29
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,73.6
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.56
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.39
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.66
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.6
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330610,Berrow Park,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.27
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.5
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.9
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.71
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.17
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.0
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.64
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.7
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.65
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
330610,Berrow Park,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.5
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.04
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.32
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.17
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.3
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.46
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.45
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.49
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.09
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.63
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330610,Berrow Park,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.98
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.37
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.71
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.7
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.21
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.03
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.0
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.07
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.83
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.47
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.46
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.17
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
330610,Berrow Park,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.34
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.66
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.5
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.02
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.8
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.98
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.33
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.39
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.11
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.11
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330610,Berrow Park,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.52
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.73
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.12
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.12
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.2
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.34
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.47
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.23
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.53
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
330610,Berrow Park,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.72
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.16
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.82
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
