Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.6
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.16
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.4
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.0
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.82
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.41
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.21
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.82
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.58
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.77
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
330610,Berrow Park,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.4
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.2
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.6
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.53
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.09
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.6
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.38
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.94
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.45
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.21
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.34
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.94
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.57
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
330610,Berrow Park,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.73
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.02
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.85
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.91
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.86
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.55
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.85
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.73
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.05
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
330610,Berrow Park,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.25
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.43
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.7
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.7
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.91
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.81
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.82
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.9
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.38
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
330610,Berrow Park,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.25
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.13
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.94
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.3
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.7
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.48
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.54
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.31
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.31
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.11
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.18
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.1
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
330610,Berrow Park,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.28
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.83
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.15
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.1
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.46
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.58
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.77
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
330610,Berrow Park,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.35
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.17
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.21
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.1
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.79
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.2
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.55
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.69
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.85
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.68
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.66
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330610,Berrow Park,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.32
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.85
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.65
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.42
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.5
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.7
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.5
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.6
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.55
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.6
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.98
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.76
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330610,Berrow Park,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.31
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.04
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.9
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,19.18
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.5
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.6
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
