Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.54
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.5
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.13
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.63
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.09
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
330610,Berrow Park,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.52
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.12
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.4
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.84
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.84
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.5
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.9
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-19.03
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.72
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.37
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.25
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,132.2
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330610,Berrow Park,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.18
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,17.16
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.5
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.4
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.6
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.81
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.57
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.1
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.35
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.63
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.17
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
330610,Berrow Park,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.49
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,16.28
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.1
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.2
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.4
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.99
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.89
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.39
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.73
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.38
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.77
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.49
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
330610,Berrow Park,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.57
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.42
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.11
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,16.11
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.8
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.35
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.2
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.43
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.52
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.3
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.69
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330610,Berrow Park,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.04
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.32
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.09
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.6
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.51
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.45
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.55
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.06
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330610,Berrow Park,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.04
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.77
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.97
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.93
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.4
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.1
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.02
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.6
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.9
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
330610,Berrow Park,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,13.73
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.27
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.71
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.9
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.43
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.9
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.6
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-18.81
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.26
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.8
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.33
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.94
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330610,Berrow Park,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.42
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,15.9
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.32
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,31.7
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.4
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.9
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.44
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,25.78
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.7
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.08
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.25
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.78
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.04
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.3
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.47
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
