Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.03
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.98
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330610,Berrow Park,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.51
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.57
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.74
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,38.8
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.3
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.43
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,26.57
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.6
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.98
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.56
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.61
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.44
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
330610,Berrow Park,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.33
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,15.19
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.76
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.43
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.4
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.89
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.1
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.76
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.18
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.18
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.0
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.46
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
330610,Berrow Park,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.23
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.13
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.25
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.4
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.04
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.1
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.28
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.79
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.26
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.48
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,62.52
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330610,Berrow Park,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.92
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.29
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.48
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.9
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.18
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.56
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.1
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.78
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.85
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.17
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.93
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.45
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
330610,Berrow Park,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.73
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.51
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.68
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.83
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,25.67
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.2
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.07
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.73
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.72
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
330610,Berrow Park,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.83
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.43
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.59
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.4
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.57
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.32
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.0
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.94
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.15
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.09
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.05
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.19
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330610,Berrow Park,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.45
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.78
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.24
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.9
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.2
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.03
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.82
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.24
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.43
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.63
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.13
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,55.49
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
330610,Berrow Park,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.29
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,18.47
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.0
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.25
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.82
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.57
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.64
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,61.78
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
330610,Berrow Park,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,16.95
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.2
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.6
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.9
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
