Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.1
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.97
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.9
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.5
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.53
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.57
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.54
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
330610,Berrow Park,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.49
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.42
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.36
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.77
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.25
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.53
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.03
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.84
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.94
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330610,Berrow Park,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.91
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.94
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.31
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.89
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.15
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.32
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.75
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.21
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.09
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330610,Berrow Park,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.63
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.36
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.9
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.7
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.23
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.49
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.72
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.81
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.49
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330610,Berrow Park,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.99
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.53
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,78.1
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.4
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.79
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.7
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.49
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.39
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.35
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.44
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
330610,Berrow Park,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.7
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.23
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.19
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.9
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.11
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.18
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.43
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.06
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.71
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.05
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.68
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
330610,Berrow Park,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.71
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.68
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.05
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.42
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.77
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.43
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.8
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.44
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330610,Berrow Park,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.57
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.12
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.84
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.8
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.41
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.9
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.53
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.14
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.54
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.93
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
330610,Berrow Park,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.32
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.87
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.19
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.4
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.9
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.13
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.52
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.35
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.37
