Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
330610,Berrow Park,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.39
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.9
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.55
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.3
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.3
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.14
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.91
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.34
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.81
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
330610,Berrow Park,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.33
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.61
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.5
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.9
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.36
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.63
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.81
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.19
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330610,Berrow Park,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.37
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.27
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.01
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.79
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.86
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.99
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,21.6
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
330610,Berrow Park,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.18
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.93
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.17
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.3
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.15
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.87
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.38
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.47
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.81
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.77
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330610,Berrow Park,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.97
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.06
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.6
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.74
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.79
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,21.7
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
330610,Berrow Park,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.57
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.25
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.48
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.4
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.31
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.12
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.54
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.65
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
330610,Berrow Park,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.73
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.63
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.88
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.94
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.73
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.86
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.99
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.74
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330610,Berrow Park,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.24
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.59
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.2
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.43
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.1
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.54
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.56
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
330610,Berrow Park,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.1
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.83
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.45
