Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.87
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.95
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.66
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330610,Berrow Park,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.34
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.59
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.05
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.02
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
330610,Berrow Park,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.75
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.24
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.69
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.72
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.29
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
330610,Berrow Park,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.63
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.8
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.28
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.7
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.45
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
330610,Berrow Park,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.41
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.17
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.88
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.71
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.63
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.33
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.33
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
330610,Berrow Park,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.93
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.0
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.83
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.02
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.53
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330610,Berrow Park,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.22
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.54
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.34
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.14
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.81
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330610,Berrow Park,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.93
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.34
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.62
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.5
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.35
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.79
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.18
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
330610,Berrow Park,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.28
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.52
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.61
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.7
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.5
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
