Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.66
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.68
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
330610,Berrow Park,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.7
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.69
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.93
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.4
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.72
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.46
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
330610,Berrow Park,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.92
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.77
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.22
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.7
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.06
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.94
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.47
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
330610,Berrow Park,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.08
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.91
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.3
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.14
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.99
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.23
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.83
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330610,Berrow Park,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.61
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.21
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.12
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.14
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
330610,Berrow Park,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.34
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.72
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.7
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.56
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.84
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.84
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.58
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
330610,Berrow Park,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.58
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.81
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.1
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.87
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
330610,Berrow Park,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.33
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.19
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.4
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.07
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
330610,Berrow Park,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.31
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.8
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.93
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.85
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.57
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
