Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
330610,Berrow Park,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.44
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.3
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.4
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.35
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
330610,Berrow Park,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.13
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.13
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.93
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.8
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.36
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
330610,Berrow Park,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.54
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.0
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.6
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.5
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.33
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.08
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
330610,Berrow Park,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.53
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.17
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.53
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.64
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.44
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.22
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
330610,Berrow Park,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.15
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.58
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.28
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.1
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.92
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.12
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.05
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
330610,Berrow Park,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.1
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.26
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.85
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.73
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.75
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
330610,Berrow Park,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.48
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.61
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.86
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.76
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.77
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
330610,Berrow Park,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.65
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.9
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
330610,Berrow Park,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.55
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.57
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
