Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.19
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.16
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.32
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
330610,Berrow Park,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.41
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.91
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.62
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.19
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.46
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
330610,Berrow Park,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.46
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.31
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.9
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.6
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.12
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.44
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.91
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.28
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330610,Berrow Park,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.59
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.32
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.08
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.9
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.1
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.25
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
330610,Berrow Park,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.94
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.56
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.87
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.24
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.47
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
330610,Berrow Park,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.34
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.51
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.16
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.64
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
330610,Berrow Park,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.99
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.39
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.69
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.07
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
330610,Berrow Park,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.45
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.24
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.77
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.3
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.9
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.4
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.53
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
330610,Berrow Park,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.51
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.14
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.94
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.21
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.6
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.62
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
