Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,23.2
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.64
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
330610,Berrow Park,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.17
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.49
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.2
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.28
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.74
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.73
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
330610,Berrow Park,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.49
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.61
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.8
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.58
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,23.3
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.35
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
330610,Berrow Park,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.42
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.75
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.59
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.41
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.47
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
330610,Berrow Park,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.68
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.5
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.97
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.33
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.71
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.4
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
330610,Berrow Park,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.81
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.06
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.76
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.31
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,23.4
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
330610,Berrow Park,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.64
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.81
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.52
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.02
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,23.5
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.73
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.66
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
330610,Berrow Park,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.79
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.92
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.53
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.22
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.3
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.2
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.99
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,23.5
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
330610,Berrow Park,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.9
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.21
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.0
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.9
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.91
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.61
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
330610,Berrow Park,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.58
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.37
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.87
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.8
