Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.76
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.76
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
330610,Berrow Park,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.19
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.05
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.6
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.63
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,23.6
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
330610,Berrow Park,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.21
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.22
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.3
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.81
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.89
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,23.7
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330610,Berrow Park,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.89
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.47
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.49
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.2
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.52
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.48
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,23.7
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
330610,Berrow Park,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.09
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.63
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.7
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.24
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.84
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.29
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.33
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.91
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
330610,Berrow Park,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.28
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.91
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.65
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.3
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.97
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.58
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.38
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.17
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
330610,Berrow Park,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.34
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.13
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.99
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.02
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.97
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.4
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.1
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
330610,Berrow Park,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.23
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.9
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.7
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.0
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.1
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.41
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.79
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.89
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,1.05
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.88
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
330610,Berrow Park,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.14
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.39
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.88
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.62
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
