Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.87
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.55
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.49
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330610,Berrow Park,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.36
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.5
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.16
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.2
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.13
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.9
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.6
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.36
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.96
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.18
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.87
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330610,Berrow Park,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.37
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.89
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.33
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.64
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.3
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.16
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.31
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.62
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.93
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
330610,Berrow Park,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.38
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.27
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.68
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.94
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.18
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.3
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.76
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.03
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.46
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.44
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.61
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
330610,Berrow Park,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.09
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.62
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.6
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.4
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.1
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.45
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.28
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.44
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,2.17
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330610,Berrow Park,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.89
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.3
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.8
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.57
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.25
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.35
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.08
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
330610,Berrow Park,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.6
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.66
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.32
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.4
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.95
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.19
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.87
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.38
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.56
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.0
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.43
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.25
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330610,Berrow Park,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.41
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.14
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.16
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.34
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.87
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.85
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.89
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
330610,Berrow Park,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.25
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.99
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.96
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.6
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.1
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.45
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.7
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.17
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.2
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.3
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.61
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
