Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
330610,Berrow Park,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.22
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.01
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.2
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.77
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.1
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.0
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.37
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.93
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.2
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-21.18
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.54
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.0
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.09
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330610,Berrow Park,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.55
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.55
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.56
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.51
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.7
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.46
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.51
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.34
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.83
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.1
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.03
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
330610,Berrow Park,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.51
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.03
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.5
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.91
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.16
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.92
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.87
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
330610,Berrow Park,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.37
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.13
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.09
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.09
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.38
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.7
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.46
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.27
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.14
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
330610,Berrow Park,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.6
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.41
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.5
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.87
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.27
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.1
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.56
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.87
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.17
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.51
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330610,Berrow Park,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.18
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.69
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.3
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.16
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.7
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.5
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-20.18
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.45
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.4
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.63
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.81
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
330610,Berrow Park,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.52
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.4
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.01
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.6
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.82
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,27.39
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.1
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.71
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.95
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.43
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
330610,Berrow Park,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.78
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.97
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.46
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.8
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.3
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.99
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.1
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.9
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.78
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.44
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.44
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.4
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.64
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330610,Berrow Park,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.62
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.2
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.22
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.5
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.4
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.41
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
