Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.75
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.87
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.3
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.3
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-16.68
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.01
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.74
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.02
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.78
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.27
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330610,Berrow Park,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.92
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.79
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.45
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.5
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.6
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.64
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.68
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.93
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.8
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.01
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.91
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.37
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.6
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330610,Berrow Park,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.05
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.98
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.48
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.1
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.0
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.76
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.8
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,123.3
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-14.65
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.83
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.83
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.93
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,23.1
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.17
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
330610,Berrow Park,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.62
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.85
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.85
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.38
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.4
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.81
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.45
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.9
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.95
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.05
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.7
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.0
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.1
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
330610,Berrow Park,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.77
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,16.18
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.76
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.53
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.1
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,71.3
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.53
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.36
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.4
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-31.42
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-19.49
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.42
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,94.6
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.6
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.61
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.83
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.88
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
330610,Berrow Park,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.96
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.87
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.94
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.9
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.33
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.12
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.9
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-26.93
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.94
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.5
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.4
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.19
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.79
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
330610,Berrow Park,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.76
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.22
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.2
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.54
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.2
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.1
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.56
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,27.05
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.9
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.16
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.57
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,23.0
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.31
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
330610,Berrow Park,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.88
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,15.18
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.67
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,18.37
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.1
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,80.4
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.2
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.7
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.72
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.16
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.46
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
330610,Berrow Park,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.91
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.68
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.05
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.58
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.23
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.3
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.0
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.0
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.4
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-21.77
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.46
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.61
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
