Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.6
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,22.9
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.14
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
330610,Berrow Park,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.66
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.21
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.01
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.44
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.0
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.78
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.48
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.1
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.01
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.88
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.4
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.16
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.53
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
330610,Berrow Park,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.06
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.8
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.64
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.07
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.7
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.72
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.1
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-21.78
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.18
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.83
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.09
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.28
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.85
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
330610,Berrow Park,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.06
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.62
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.5
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.04
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.7
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.2
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.94
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,27.73
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.8
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.77
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.82
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.35
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.7
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,22.8
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.91
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.38
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
330610,Berrow Park,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.97
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.23
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.31
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,18.18
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.4
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.2
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.37
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.5
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.8
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.52
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.3
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.89
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.0
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.2
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,22.7
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.5
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.71
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
330610,Berrow Park,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.66
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.47
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.45
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.43
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,24.8
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.6
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.8
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.63
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.7
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.8
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-26.02
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.72
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.33
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.31
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,126.4
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.41
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.34
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
330610,Berrow Park,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.89
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.67
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.49
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.0
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.9
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.27
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.72
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.1
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.2
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-28.95
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.86
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-16.31
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.9
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,81.8
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,139.7
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,22.6
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.28
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.42
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.69
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
330610,Berrow Park,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.36
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.09
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.51
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.2
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.3
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.09
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.48
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.7
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-23.86
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.28
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.25
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.64
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.77
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.69
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
330610,Berrow Park,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.5
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.22
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.14
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.07
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,32.7
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.9
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.18
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.47
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.92
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.5
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.0
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-21.1
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.63
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-13.05
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.76
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.6
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.8
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.39
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
330610,Berrow Park,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.7
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.32
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.7
