Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.82
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.8
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.55
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.9
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.5
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-25.57
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.84
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-15.1
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.67
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.4
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.0
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.41
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.46
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
330610,Berrow Park,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.38
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.82
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,17.53
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.3
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.5
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.5
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.39
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.7
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.49
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,86.3
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.0
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-22.31
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.83
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-14.13
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.61
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.41
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.6
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,22.5
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.84
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.03
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
330610,Berrow Park,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.8
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.55
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.38
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,17.85
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,72.8
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.9
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.4
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.98
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-17.29
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.4
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-12.49
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.49
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.89
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.65
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
330610,Berrow Park,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.0
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.66
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.76
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,76.6
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.7
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.99
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.41
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-15.33
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.01
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-11.49
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.3
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.16
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.57
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
330610,Berrow Park,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.33
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.27
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.72
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.66
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.32
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.38
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.64
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.46
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.57
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
330610,Berrow Park,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.26
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.85
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,18.16
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.9
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.8
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.3
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.45
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.34
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-10.22
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.68
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.55
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.71
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330610,Berrow Park,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.01
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,19.25
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.1
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.35
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.3
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.71
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.93
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.58
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
330610,Berrow Park,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.95
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.13
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.52
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.12
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.79
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.58
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.66
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.46
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,22.4
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330610,Berrow Park,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.4
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.81
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.81
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
