Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.49
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.5
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.08
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.98
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.77
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330610,Berrow Park,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,18.47
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.07
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.9
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.5
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.8
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.67
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.79
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.59
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.47
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.06
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
330610,Berrow Park,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.62
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.43
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.22
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.78
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.41
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
330610,Berrow Park,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.16
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.95
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.7
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.6
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.32
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.58
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.12
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330610,Berrow Park,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.21
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.36
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.12
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.58
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.6
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.41
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.0
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.32
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.12
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.78
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330610,Berrow Park,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.94
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.0
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.19
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.13
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.4
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.63
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.16
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.74
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.05
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.43
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.46
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330610,Berrow Park,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.33
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.06
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.56
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.54
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.56
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.26
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,22.3
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330610,Berrow Park,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.51
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.72
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.33
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.1
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.93
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-13.19
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.57
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.82
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
330610,Berrow Park,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.26
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.65
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.73
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.23
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.58
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.8
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.34
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.35
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.28
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.55
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,22.2
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
