Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.23
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.89
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330610,Berrow Park,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.12
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.04
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.54
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.33
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.89
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.49
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.64
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330610,Berrow Park,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.86
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.65
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.76
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.38
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.9
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.74
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.27
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.59
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.96
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
330610,Berrow Park,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.05
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.7
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.97
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.77
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.2
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.39
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.23
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.3
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.53
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
330610,Berrow Park,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.68
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.16
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.8
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.11
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.34
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.88
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.16
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.56
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
330610,Berrow Park,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.17
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.69
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.9
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.2
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.29
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.45
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.78
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.7
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,22.1
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.86
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
330610,Berrow Park,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.23
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.45
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.64
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.81
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.0
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.5
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.27
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.12
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.96
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.04
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.59
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
330610,Berrow Park,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.59
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.73
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.96
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.3
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.54
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.5
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.37
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.26
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.09
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
330610,Berrow Park,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.99
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.89
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.56
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.13
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.84
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.1
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.8
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.7
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.6
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.75
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.55
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
330610,Berrow Park,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.23
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.56
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.44
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.1
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
