Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.3
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.25
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.87
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.91
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.09
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
330610,Berrow Park,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.63
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.61
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.31
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.15
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.0
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.4
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.1
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.98
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.07
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,22.0
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.88
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330610,Berrow Park,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.93
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.43
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.37
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.38
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.74
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.01
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.93
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.18
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
330610,Berrow Park,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.22
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.36
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.92
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.2
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.36
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.43
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.62
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.77
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.05
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
330610,Berrow Park,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.76
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.58
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.25
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.77
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.09
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.8
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.28
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.36
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.47
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.0
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.03
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.28
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.37
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.88
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330610,Berrow Park,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.98
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.67
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.13
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.28
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.3
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.6
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.23
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.58
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.93
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.76
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.31
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.01
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330610,Berrow Park,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.95
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.79
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.92
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.5
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.2
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.86
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.5
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.59
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.22
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.48
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.08
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
330610,Berrow Park,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.65
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.57
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.54
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.48
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.1
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.7
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.62
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.58
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.3
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.19
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.46
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.38
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.16
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.82
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
330610,Berrow Park,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.68
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.88
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.48
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.15
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.6
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.1
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.28
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.96
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.67
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.9
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
