Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.25
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.53
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.49
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
330610,Berrow Park,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.64
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.03
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.77
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.0
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.84
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.13
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.22
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.35
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
330610,Berrow Park,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.63
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,14.81
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.06
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.3
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.43
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.04
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.42
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.69
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.14
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
330610,Berrow Park,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.87
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.76
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.79
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.36
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.52
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.5
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.58
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.36
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.29
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330610,Berrow Park,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.2
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.75
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.71
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.97
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.1
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.7
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.05
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.66
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.33
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330610,Berrow Park,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.35
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.72
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.82
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.4
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.9
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.36
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.3
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.81
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.57
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.74
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330610,Berrow Park,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.59
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.35
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.3
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.5
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-11.84
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.08
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.93
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.33
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330610,Berrow Park,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.32
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.05
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.92
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.68
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.21
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.64
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.3
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.77
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.62
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
330610,Berrow Park,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.2
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.95
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,7.74
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.61
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.48
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.61
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-10.78
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.79
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.16
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
330610,Berrow Park,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.9
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.09
