Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.1
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.79
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.59
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.27
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.3
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.2
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.72
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.66
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
330610,Berrow Park,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.18
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.82
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.96
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.72
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.7
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.3
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.3
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.07
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.98
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.6
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.88
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.63
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.22
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,50.07
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
330610,Berrow Park,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.96
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.66
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.22
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.82
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.1
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.3
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.92
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.4
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.54
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.76
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.23
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.26
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.19
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
330610,Berrow Park,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.74
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,14.18
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.15
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.0
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.4
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.62
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.6
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.04
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.91
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.55
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.21
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
330610,Berrow Park,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.79
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,13.02
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.14
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.63
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.9
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.84
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.63
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.42
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.76
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.9
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.3
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.89
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330610,Berrow Park,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.62
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.65
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.03
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.53
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.58
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.94
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.45
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.14
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.47
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.75
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.36
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.07
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.57
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
330610,Berrow Park,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-2.8
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.78
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.55
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.37
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.2
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.8
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.72
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.85
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.77
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.05
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.59
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.57
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
330610,Berrow Park,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,14.89
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.45
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.8
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.25
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.54
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.86
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.05
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.9
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.17
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.65
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330610,Berrow Park,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.93
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.18
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.85
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.98
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.22
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.2
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.0
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.7
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
