Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.0
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.5
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.06
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.84
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.86
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
330610,Berrow Park,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.84
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.0
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.43
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.47
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,24.7
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.3
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.9
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.4
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.36
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.83
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.57
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.06
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.36
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,49.33
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
330610,Berrow Park,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.19
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.4
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.85
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.9
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.99
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.0
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.97
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.83
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
330610,Berrow Park,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.33
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.08
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.43
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.95
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.8
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.6
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.31
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.93
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.34
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.94
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.69
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330610,Berrow Park,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.74
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.57
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.37
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.12
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.16
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.05
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,22.4
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.4
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.6
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.62
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.51
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.97
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.28
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.49
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.08
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330610,Berrow Park,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.85
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.24
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.3
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.6
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.66
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.0
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.7
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.02
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.25
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.11
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
330610,Berrow Park,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.96
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.19
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.23
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.05
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.07
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.6
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.53
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.58
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.12
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330610,Berrow Park,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.08
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.39
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.54
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.81
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.85
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.4
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.3
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.06
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.53
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.86
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.96
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.95
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.54
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330610,Berrow Park,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.16
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.38
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.76
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.63
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.69
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.75
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.7
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.59
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.43
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.15
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
