Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.93
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
330610,Berrow Park,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.17
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.4
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.62
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.25
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.43
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.9
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.05
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.7
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.95
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
330610,Berrow Park,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.13
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.26
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.48
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.7
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.79
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.49
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.91
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,21.8
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330610,Berrow Park,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.47
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.86
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.31
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,13.51
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.43
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.1
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.6
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.96
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.16
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.76
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.71
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
330610,Berrow Park,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.45
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.46
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.5
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.88
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.59
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.9
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.81
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.82
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.5
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-9.03
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.76
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.81
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330610,Berrow Park,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.15
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.65
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.15
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.73
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.73
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.07
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.2
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.8
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.53
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.01
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,87.8
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.8
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.5
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.12
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.49
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
330610,Berrow Park,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.79
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.2
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.62
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.4
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.13
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.4
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.73
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.01
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.0
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-7.63
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.14
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.81
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
330610,Berrow Park,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.29
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-1.92
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.42
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.81
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.25
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.98
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.28
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.88
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-12.25
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.23
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.77
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.53
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.3
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
330610,Berrow Park,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.07
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.09
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.32
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.96
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.13
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.26
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.1
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.5
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.24
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.91
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.07
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-8.17
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.7
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.07
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,21.9
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
330610,Berrow Park,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-1.48
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-2.07
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-3.44
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.84
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.28
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.67
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
330610,Berrow Park,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
